Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,N Current (Min),A,107.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,N Current (Max),A,133.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,308.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,370.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,261.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,370.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,284.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,385.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.948
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98688
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9642
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,32.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,42.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,84.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,57.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,107.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,182.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,86.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,143.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,96.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85605
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92905
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,N Current (Min),A,109.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,N Current (Max),A,147.12
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,274.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,383.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,258.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,384.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,268.75
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,384.62
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9458
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96967
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96744
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,83.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,53.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,98.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,176.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,146.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84057
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,N Current (Min),A,107.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,N Current (Max),A,165.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,258.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,375.25
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,294.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,428.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,280.62
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,369.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97098
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98608
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,68.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,102.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,101.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,151.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90637
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,85.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
