Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,N Current (Min),A,108.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,N Current (Max),A,209.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.75
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,284.88
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,387.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,328.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,502.25
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,300.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,389.12
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95172
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,39.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,83.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,152.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,163.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,194.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8707
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,89.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,N Current (Min),A,110.75
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,N Current (Max),A,177.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,283.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,359.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.88
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,310.12
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,470.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,320.38
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,446.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.62
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93103
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98047
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97406
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,28.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,72.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,47.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,137.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,142.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90439
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,N Current (Min),A,110.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,N Current (Max),A,160.12
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,264.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,357.88
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,312.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,438.25
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,302.62
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,424.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95822
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9671
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97714
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,24.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,84.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,54.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,77.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,127.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,153.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90607
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92432
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
