Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,96.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,N Current (Min),A,109.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,N Current (Max),A,207.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,256.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,384.38
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,360.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,278.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,455.62
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.25
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.56
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96674
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97913
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,25.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98282
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97528
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,41.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,55.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,145.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,94.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,162.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,137.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,105.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,N Current (Min),A,113.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,N Current (Max),A,239.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,262.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,353.25
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,260.38
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,338.12
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,305.62
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,491.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.75
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97177
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,14.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,52.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,109.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,79.88
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.88
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,127.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,137.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,193.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,N Current (Min),A,107.5
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,N Current (Max),A,184.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,208.12
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,328.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,313.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,389.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,276.38
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,372.75
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97537
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97177
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,34.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97122
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97205
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,41.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,93.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,62.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,75.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,179.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
