Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91894
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87405
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,N Current (Min),A,98.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,N Current (Max),A,158.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,219.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,330.5
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,269.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,399.88
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,273.25
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,368.38
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98245
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98315
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,33.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97949
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96155
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,82.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,144.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92535
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95175
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85324
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83294
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,86.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,N Current (Min),A,100.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,N Current (Max),A,168.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.12
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,230.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,344.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,258.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,390.38
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,230.5
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,342.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98468
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96301
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,82.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,50.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,159.12
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,92.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,153.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.12
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,67.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90225
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92544
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84027
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,N Current (Min),A,94.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,N Current (Max),A,151.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,347.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,252.25
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,343.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,216.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,300.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96368
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96826
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98602
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
