Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,37.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,147.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95618
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89783
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85281
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,70.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,N Current (Min),A,91.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,N Current (Max),A,141.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.25
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,254.62
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,369.75
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,264.5
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,405.12
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,263.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,322.38
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96622
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95398
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,32.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,37.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,75.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,48.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,84.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,123.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93548
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87005
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,99.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,78.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,N Current (Min),A,92.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,N Current (Max),A,158.38
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,213.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,385.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,278.25
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,358.75
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,293.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96307
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9693
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,29.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96957
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,34.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,91.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,51.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,153.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,63.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,140.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92932
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86413
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86453
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,90.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,73.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,N Current (Min),A,91.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,N Current (Max),A,136.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,212.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,321.62
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,226.88
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,332.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.12
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97333
