Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,19.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98627
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95996
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97565
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,89.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,58.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,143.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91235
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92264
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86139
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,N Current (Min),A,88.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,N Current (Max),A,122.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.88
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,207.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,285.62
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,214.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,309.75
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,205.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,264.25
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9686
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93744
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97485
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,25.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96521
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,42.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,109.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,71.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,139.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,174.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9538
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90536
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93433
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80938
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,N Current (Min),A,90.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,N Current (Max),A,194.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,329.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,181.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,228.38
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,378.25
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93671
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96503
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97409
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,34.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,88.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,51.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,74.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,162.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87506
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,86.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8511
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
