Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,N Current (Min),A,91.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,N Current (Max),A,151.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,325.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,190.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,288.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,236.25
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,352.12
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92221
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95682
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96185
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,27.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95666
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,107.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,62.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,164.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86923
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8558
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92801
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79409
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,N Current (Min),A,88.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,N Current (Max),A,158.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,288.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,245.88
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,219.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,310.75
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,19.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88278
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89322
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9729
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,20.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95486
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,32.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,99.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,64.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,138.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,109.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,140.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94922
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86618
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83041
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,N Current (Min),A,90.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,N Current (Max),A,196.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,212.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,302.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,223.88
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,320.62
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,12.06
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84698
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96161
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,22.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,32.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,80.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,47.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,85.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95251
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87506
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89728
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91794
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
