Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,N Current (Min),A,81.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,N Current (Max),A,119.5
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,279.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,170.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,247.75
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,214.62
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,320.88
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90848
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95877
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97897
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,21.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96374
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,35.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,113.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,62.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,163.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87478
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87051
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,69.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9165
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,N Current (Min),A,83.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,N Current (Max),A,182.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,175.5
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,278.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,258.75
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,314.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91977
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91345
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95486
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,33.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,101.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,59.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,49.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87317
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85388
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,N Current (Min),A,94.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,N Current (Max),A,193.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,246.12
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,238.5
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,325.38
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87292
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94214
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98499
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97815
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94516
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,34.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,78.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,52.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94754
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91116
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.854
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
