Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90603
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,N Current (Min),A,100.75
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,N Current (Max),A,192.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,243.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,236.38
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,349.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.31
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.81
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89258
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9743
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,33.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94296
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,95.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,65.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,89.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93582
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91217
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87341
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,72.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,N Current (Min),A,96.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,N Current (Max),A,173.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,259.62
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,228.25
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,236.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,324.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.56
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87683
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9538
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95541
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95328
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,46.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,92.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,66.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91531
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95254
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,N Current (Min),A,94.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,N Current (Max),A,180.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.38
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,181.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,264.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,219.12
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,352.5
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.87
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8978
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88611
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95587
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98212
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,76.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91534
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90674
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
