Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90176
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,N Current (Min),A,78.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,N Current (Max),A,115.75
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,263.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.69
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84945
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96207
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95853
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97137
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95367
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,74.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,126.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94485
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87552
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92911
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,N Current (Min),A,76.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,N Current (Max),A,110.12
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,165.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,221.62
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,181.75
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,262.5
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,13.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80084
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9378
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96191
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,38.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96838
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97629
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,63.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,59.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94253
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90838
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92667
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,N Current (Min),A,75.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,N Current (Max),A,118.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,302.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,187.25
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,261.62
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83911
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93799
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96362
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,35.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96918
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96484
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,30.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,52.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,100.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,64.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
