Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92032
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92602
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,N Current (Min),A,76.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,N Current (Max),A,126.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,277.25
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,156.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,262.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88763
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95352
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95019
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96271
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,32.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94116
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89258
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,N Current (Min),A,74.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,N Current (Max),A,124.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,192.25
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,304.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,175.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,252.5
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,184.75
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89825
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93661
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97238
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97629
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,87.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,76.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,136.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,69.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,144.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84625
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,N Current (Min),A,77.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,N Current (Max),A,126.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,154.88
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,179.5
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,263.25
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,274.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.31
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86856
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88251
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96124
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97787
