Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97525
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,85.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,52.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,132.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88632
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,72.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8883
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,N Current (Min),A,78.12
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,N Current (Max),A,125.38
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,267.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,157.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,239.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,287.25
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.81
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90082
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92224
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97702
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,35.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,30.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,69.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,43.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,113.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,56.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91116
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91122
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,148.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,87.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,191.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85379
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,N Current (Min),A,80.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,N Current (Max),A,182.38
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,213.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,354.62
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,156.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,293.88
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.06
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91946
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98254
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96411
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97058
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,86.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,45.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,150.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.5
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86151
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90652
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,91.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77475
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,N Current (Min),A,76.5
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,N Current (Max),A,138.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,218.38
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,333.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,176.25
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,253.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,285.75
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9173
