Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94965
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,43.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95566
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97375
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,93.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,56.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,55.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9021
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90268
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95776
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91434
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86984
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,N Current (Min),A,79.88
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,N Current (Max),A,145.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,219.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,347.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,254.38
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,196.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,273.5
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90082
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95492
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95798
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97894
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,32.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,83.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,60.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,100.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,147.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88632
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84695
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91788
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86325
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,N Current (Min),A,76.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,N Current (Max),A,130.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,243.12
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,320.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,301.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,202.88
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,277.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.94
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84454
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98267
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96182
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,39.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,92.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,60.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,142.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92566
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90411
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83923
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
