Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,N Current (Min),A,80.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,N Current (Max),A,143.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,198.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,326.88
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,183.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,264.5
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,238.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,333.38
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90738
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98853
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,38.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97751
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,79.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,59.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,61.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83688
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,N Current (Min),A,74.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,N Current (Max),A,119.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,195.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,286.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,188.38
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,190.12
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,303.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79138
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97626
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,32.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,103.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,62.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,68.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,183.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90619
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83041
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,N Current (Min),A,75.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,N Current (Max),A,123.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,207.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,281.12
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,220.5
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,309.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,314.25
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64446
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,38.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96414
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97259
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97333
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,89.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,61.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.879
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.06
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77606
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
