Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,N Current (Min),A,71.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,N Current (Max),A,128.5
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,164.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,260.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,293.38
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,165.62
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,264.25
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.31
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79467
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98911
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97205
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97122
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,37.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89642
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92749
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89285
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,N Current (Min),A,72.5
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,N Current (Max),A,139.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,262.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,186.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,300.12
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91363
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,51.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97034
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,29.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,114.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,192.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,74.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85644
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88888
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93732
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,N Current (Min),A,69.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,N Current (Max),A,163.62
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,330.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,287.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,276.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88641
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,N Current (Max),A,43.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Current (Min),A,16.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L2 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Current (Min),A,15.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Current (Max),A,50.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,6,L1 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,N Current (Max),A,125.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,N Current (RMS),A,64.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Current (Min),A,56.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Current (Max),A,196.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L3 Current (RMS),A,114.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Current (Min),A,69.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Current (Max),A,108.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L2 Current (RMS),A,80.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Current (Min),A,69.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Current (Max),A,135.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,5,L1 Current (RMS),A,96.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8338
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88717
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,N Current (Max),A,16.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,N Current (RMS),A,8.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Current (Max),A,6.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,N Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Current (Max),A,58.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Current (Max),A,47.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Current (Min),A,25.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Current (Max),A,61.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
