Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,N Current (Max),A,55.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,N Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Current (Max),A,86.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Current (Min),A,29.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Current (Max),A,76.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89392
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88019
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,N Current (Min),A,34.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,N Current (Max),A,22.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,N Current (Min),A,73.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,N Current (Max),A,135.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,N Current (RMS),A,93.62
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Current (Min),A,160.12
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Current (Max),A,310.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L3 Current (RMS),A,234.88
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Current (Min),A,165.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Current (Max),A,259.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L2 Current (RMS),A,213.38
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Current (Min),A,170.5
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Current (Max),A,266.25
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,busbar,,L1 Current (RMS),A,209.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:10:03.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8016
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95288
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,89.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,111.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.38
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90399
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85348
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9281
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91061
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86273
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,N Current (Min),A,73.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,N Current (Max),A,151.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,237.25
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,233.38
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,298.12
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84204
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9921
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,59.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,71.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.25
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.25
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88864
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84146
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93921
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95056
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88803
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,N Current (Min),A,70.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,N Current (Max),A,109.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,167.5
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,252.62
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,171.38
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,276.88
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.44
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86368
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,42.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96692
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,66.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,70.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.44
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87707
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
