Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90732
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87951
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,N Current (Min),A,71.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,N Current (Max),A,125.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,260.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,304.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,180.12
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,258.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74948
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,55.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9473
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,30.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,85.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95538
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87326
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91064
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,N Current (Min),A,70.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,N Current (Max),A,143.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,254.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,203.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,278.88
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,179.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,297.38
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67642
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99152
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,63.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96283
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,24.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,61.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91412
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94406
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90958
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87048
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,N Current (Min),A,69.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,N Current (Max),A,121.5
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,252.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,284.12
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7724
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89618
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97891
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,38.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,98.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,68.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,136.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,119.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9154
