Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89139
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8945
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86844
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,N Current (Min),A,66.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,N Current (Max),A,164.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,215.38
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,279.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,287.5
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.06
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,25.69
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69381
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85562
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93732
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,40.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,101.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,66.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,89.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,121.88
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.88
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95944
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85693
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,18.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8826
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87659
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67233
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,N Current (Min),A,76.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,N Current (Max),A,169.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,199.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,184.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,272.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,216.75
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,295.12
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74923
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91254
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96411
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,102.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,68.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,135.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,159.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89603
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9328
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91742
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82962
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87616
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84552
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,N Current (Min),A,75.12
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,N Current (Max),A,180.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,191.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,249.75
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,202.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,323.62
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.07
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,12.56
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86902
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88431
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9577
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94476
