Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,72.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87424
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90112
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9469
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87884
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79361
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91769
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82901
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,N Current (Min),A,79.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,N Current (Max),A,144.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,194.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,258.5
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.31
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,16.63
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87826
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89651
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9657
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9418
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,82.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92105
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79007
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88324
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.884
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75769
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75381
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,N Current (Min),A,75.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,N Current (Max),A,132.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,208.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,193.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,182.12
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,25.06
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8424
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93402
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96365
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,29.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,86.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,117.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77804
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91641
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94318
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88064
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81176
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,N Current (Min),A,70.12
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,N Current (Max),A,140.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,251.5
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,238.75
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,280.88
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,17.37
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81207
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95453
