Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,40.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,24.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,26.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,76.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,125.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,63.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85772
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91724
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93228
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94189
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77676
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79815
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,N Current (Min),A,70.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,N Current (Max),A,149.38
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,180.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,267.12
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,304.25
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78686
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91873
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98587
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,41.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94528
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,89.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,57.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93652
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87881
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,47.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92645
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7626
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79458
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84537
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,N Current (Min),A,72.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,N Current (Max),A,195.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,210.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,203.12
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,313.38
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.19
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77224
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93063
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94461
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94745
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,44.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,90.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,64.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,138.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94839
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89834
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71444
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88147
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90921
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
