Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,N Current (Min),A,87.38
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,N Current (Max),A,165.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,228.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,232.25
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.31
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.81
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88052
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95175
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93234
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94144
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97397
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,91.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,57.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91955
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96451
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92047
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75558
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92178
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,N Current (Min),A,75.5
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,N Current (Max),A,164.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,196.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,164.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,231.38
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,186.25
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,314.88
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.44
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,13.13
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88568
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96857
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94516
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9548
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,30.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,82.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,82.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,71.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93365
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89468
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90991
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90002
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9219
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7944
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91897
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,N Current (Min),A,72.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,N Current (Max),A,146.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,264.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,268.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.13
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88116
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97906
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,45.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9621
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,33.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,82.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,58.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83627
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9205
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90719
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83789
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
