Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,N Current (Min),A,74.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,N Current (Max),A,161.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,145.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,222.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,194.25
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,290.38
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92132
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,34.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96655
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,94.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.38
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,159.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95395
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78714
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93005
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90558
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93063
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74533
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93619
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85074
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,N Current (Min),A,72.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,N Current (Max),A,129.75
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,138.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,211.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,167.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,268.88
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.06
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92767
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9462
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9418
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,36.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,86.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,141.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.63
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92026
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73529
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86325
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90512
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93973
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73834
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89071
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89941
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,N Current (Min),A,73.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,N Current (Max),A,134.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,262.75
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91714
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94537
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97641
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,79.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,54.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.69
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73718
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90375
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88638
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
