Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74942
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87567
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81674
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,N Current (Min),A,71.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,N Current (Max),A,161.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,248.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,292.62
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.952
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,65.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96316
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,29.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88501
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88638
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88418
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82855
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7781
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,N Current (Min),A,68.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,N Current (Max),A,125.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,224.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,272.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90863
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96405
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,N Current (Max),A,67.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,N Current (RMS),A,36.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Current (Max),A,36.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L3 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Current (Max),A,38.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L2 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Current (Min),A,27.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Current (Max),A,86.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,6,L1 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94092
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,N Current (Min),A,42.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,N Current (Max),A,96.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,N Current (RMS),A,69.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Current (Min),A,49.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Current (Max),A,95.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L3 Current (RMS),A,59.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Current (Min),A,35.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Current (Max),A,72.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L2 Current (RMS),A,50.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Current (Min),A,94.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Current (Max),A,146.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,5,L1 Current (RMS),A,114.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,N Current (Max),A,44.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,N Current (RMS),A,30.12
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Current (Max),A,20.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Current (Max),A,48.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90622
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,N Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,N Current (RMS),A,23.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Current (Min),A,25.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Current (Max),A,63.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Current (Max),A,62.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Current (Max),A,77.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,N Current (Max),A,39.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,N Current (RMS),A,21.12
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Current (Max),A,45.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Current (Max),A,69.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L2 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Current (Min),A,25.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Current (Max),A,46.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83481
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8981
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84997
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,N Current (Min),A,30.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Current (Max),A,29.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,N Current (Min),A,77.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,N Current (Max),A,160.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,N Current (RMS),A,118.88
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Current (Min),A,126.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Current (Max),A,196.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L3 Current (RMS),A,154.75
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Current (Min),A,154.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Current (Max),A,244.25
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L2 Current (RMS),A,196.5
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Current (Min),A,222.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Current (Max),A,289.62
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,busbar,,L1 Current (RMS),A,252.38
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:30:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93606
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95874
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96655
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96887
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,40.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,87.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,56.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,127.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.38
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,136.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84195
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80801
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
