Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91754
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95325
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86075
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,N Current (Min),A,85.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,N Current (Max),A,166.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,243.88
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,258.12
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,221.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,319.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91031
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96701
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95572
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92624
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,40.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,103.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,80.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,148.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9404
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7434
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8302
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,63.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.37
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72873
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89786
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,N Current (Min),A,82.12
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,N Current (Max),A,205.88
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,127.75
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,193.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,217.38
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,201.62
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,339.25
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93243
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98621
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,41.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92828
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,42.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,99.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,69.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,134.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9429
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61913
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77536
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90152
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,N Current (Min),A,75.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,N Current (Max),A,169.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,182.38
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,171.12
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,194.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,299.75
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95056
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97702
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91492
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92035
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,46.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,82.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,65.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95132
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79245
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
