Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93964
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80212
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70126
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,N Current (Min),A,68.38
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,N Current (Max),A,129.75
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,261.25
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95712
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9613
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98471
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9212
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91751
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,50.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,105.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,80.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,136.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.44
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83102
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89865
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71627
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,N Current (Min),A,74.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,N Current (Max),A,177.38
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,213.75
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,174.25
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,267.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88003
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96686
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,42.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92078
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96219
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,32.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,132.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,85.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,183.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78915
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93542
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85339
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93079
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93777
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,106.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.31
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86691
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92499
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80764
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,N Current (Min),A,86.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,N Current (Max),A,237.5
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,156.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,205.75
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,198.38
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,372.12
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.69
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82281
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95914
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97992
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,46.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95999
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95377
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98041
