Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,74.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,64.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76352
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8598
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,10.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88153
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9444
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80221
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82916
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82599
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,N Current (Min),A,67.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,N Current (Max),A,147.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,205.5
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,274.38
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86719
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96738
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97467
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92648
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97168
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,81.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,130.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47414
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93805
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87323
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8948
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85641
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85232
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,N Current (Min),A,66.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,N Current (Max),A,113.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,215.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.56
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87088
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97742
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96283
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96558
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97711
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,40.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94406
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47762
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,7.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88486
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88916
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85873
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79977
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91788
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,N Current (Min),A,65.5
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,N Current (Max),A,137.12
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,179.38
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,136.88
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,259.75
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89139
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.987
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
