Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87405
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97095
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93878
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,58.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.19
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68881
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9086
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93527
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86749
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85776
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8143
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,N Current (Min),A,64.88
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,N Current (Max),A,97.25
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,169.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,128.12
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86795
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98865
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,48.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85763
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92938
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94055
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,55.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,41.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,82.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93606
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82464
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91315
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88659
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93619
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96033
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88272
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82025
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,N Current (Min),A,81.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,N Current (Max),A,131.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,101.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,156.12
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.19
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88138
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98563
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97424
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9173
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93298
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9588
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,68.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94827
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70797
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87338
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.56
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84182
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84604
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
