Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,N Current (Min),A,69.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,N Current (Max),A,107.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,186.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,224.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.87
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85608
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98297
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97699
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,28.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84381
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94437
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95737
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,45.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94406
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68228
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87036
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,48.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89075
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83697
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81506
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,N Current (Min),A,69.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,N Current (Max),A,100.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93246
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95984
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83398
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94467
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94113
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,63.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94369
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80426
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83456
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91925
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89905
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87329
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8255
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,6.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,N Current (Min),A,70.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,N Current (Max),A,100.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,145.75
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91122
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98233
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,31.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82968
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92847
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94257
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,26.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,38.75
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75583
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83023
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85202
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88461
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88794
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9006
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88092
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84393
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
