Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,N Current (Min),A,65.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,N Current (Max),A,105.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,97.75
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,134.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90732
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97775
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90338
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93936
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94339
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,41.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69403
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92941
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,4.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83835
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88135
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9219
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86477
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90787
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88888
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84561
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,N Current (Min),A,62.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,N Current (Max),A,83.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92309
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85165
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94516
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94998
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,58.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,86.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93469
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86459
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,8.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88901
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87195
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87405
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88363
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87851
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89593
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,N Current (Min),A,63.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,N Current (Max),A,95.62
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,159.75
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94952
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95074
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81427
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.965
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93994
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,39.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75039
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,9.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87124
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87729
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86978
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89316
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
