Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87265
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86548
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,N Current (Min),A,60.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,N Current (Max),A,78.12
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,157.25
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.31
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89038
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94476
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88241
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9097
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94101
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,47.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75592
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,8.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87744
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94867
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88946
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87485
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,N Current (Min),A,60.12
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,N Current (Max),A,86.25
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8815
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9379
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,28.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86426
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91299
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94629
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,50.88
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93198
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84097
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91339
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83835
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96048
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88791
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9079
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91086
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90216
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,N Current (Min),A,60.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,N Current (Max),A,99.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,172.5
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,149.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,188.38
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.56
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85321
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94577
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,32.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95496
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90362
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94311
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,43.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9227
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82083
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88244
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81341
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
