Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90903
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89593
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9021
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,N Current (Min),A,64.5
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,N Current (Max),A,101.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,196.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,128.75
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.69
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88275
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94568
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96225
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89197
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96851
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,57.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91116
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8277
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85501
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81512
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91064
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90338
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91064
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82947
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90005
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,N Current (Min),A,67.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,N Current (Max),A,101.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,125.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93866
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95138
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8996
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,63.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,38.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82708
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84949
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85153
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92441
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81665
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,N Current (Min),A,67.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,N Current (Max),A,117.12
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91983
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94055
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89126
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96112
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,54.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,38.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82238
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
