Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84143
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86575
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92325
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91684
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79522
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92309
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,N Current (Min),A,69.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,N Current (Max),A,102.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,158.25
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91986
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96475
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90884
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96661
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,56.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,38.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76052
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85892
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,14.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91763
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9205
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92627
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81091
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,N Current (Min),A,68.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,N Current (Max),A,122.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,236.25
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94147
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98676
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,37.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91312
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82858
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,6.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88922
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91962
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90249
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82788
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,N Current (Min),A,77.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,N Current (Max),A,128.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,238.12
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8851
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96985
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94723
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89804
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95944
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
