Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,27.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,45.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75357
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91449
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89471
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91125
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,80.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93124
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92483
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82266
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,N Current (Min),A,71.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,N Current (Max),A,141.38
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,131.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,196.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.94
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82083
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94531
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91113
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96228
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74505
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85126
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,7.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86624
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9458
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91626
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87793
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,N Current (Min),A,82.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,N Current (Max),A,113.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,190.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,154.25
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,190.38
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.81
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89194
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93826
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,24.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96118
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89999
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96344
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75998
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88083
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85895
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89789
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89786
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85547
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,N Current (Min),A,72.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,N Current (Max),A,115.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,201.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92282
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93851
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
