Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94763
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83337
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97345
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,31.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89773
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75109
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88998
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93997
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94534
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88617
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83053
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,N Current (Min),A,75.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,N Current (Max),A,116.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,142.88
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90152
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94253
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,22.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95865
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86487
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96048
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,31.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,52.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,43.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8894
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84005
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94482
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90884
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94287
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86273
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83294
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,N Current (Min),A,85.75
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,N Current (Max),A,114.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,144.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,110.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8873
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94946
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,N Current (Min),A,7.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96011
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87207
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96405
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,N Current (Min),A,34.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,N Current (Max),A,54.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,N Current (RMS),A,44.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Current (Min),A,53.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Current (Max),A,89.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L3 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Current (Min),A,34.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Current (Max),A,47.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Current (Min),A,54.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,5,L1 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.81
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60494
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88403
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,N Current (Max),A,8.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Current (Max),A,8.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93332
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85006
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,N Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,N Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Current (Max),A,55.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Current (Min),A,28.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Current (Max),A,47.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,3,L1 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86322
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,N Current (Max),A,27.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Current (Max),A,48.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Current (Max),A,31.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Current (Min),A,18.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82873
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85196
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,N Current (Max),A,7.5
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,N Current (Min),A,82.0
