Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,N Current (Max),A,118.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,N Current (RMS),A,97.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Current (Min),A,136.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Current (Max),A,191.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L3 Current (RMS),A,161.75
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Current (Min),A,93.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Current (Max),A,117.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L2 Current (RMS),A,103.12
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Current (Min),A,140.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Current (Max),A,186.62
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,busbar,,L1 Current (RMS),A,163.88
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:10:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8819
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94925
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95505
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86984
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65554
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91128
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88263
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84537
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86139
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85461
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81717
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,N Current (Min),A,74.62
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,N Current (Max),A,111.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85956
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94369
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90057
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96967
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,38.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92898
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7962
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,6.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85071
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85141
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92297
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85354
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89627
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,N Current (Min),A,71.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,N Current (Max),A,101.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89004
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94253
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,N Current (Max),A,23.25
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Current (Max),A,20.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Current (Min),A,22.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94589
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9013
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95718
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,N Current (Max),A,47.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Current (Min),A,50.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L3 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Current (Max),A,48.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Current (Min),A,53.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Current (Max),A,82.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,5,L1 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93625
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67886
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Current (Max),A,6.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86825
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8139
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,N Current (Max),A,34.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Current (Min),A,23.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Current (Max),A,45.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Current (Max),A,50.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,N Current (Max),A,57.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,N Current (RMS),A,41.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Current (Min),A,52.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Current (Max),A,75.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85663
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88251
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Active Power,kW,1.0
