Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,N Current (Max),A,7.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Current (Max),A,24.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,N Current (Min),A,80.12
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,N Current (Max),A,114.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,N Current (RMS),A,94.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Current (Min),A,151.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Current (Max),A,208.25
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L3 Current (RMS),A,170.62
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Current (Min),A,94.5
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Current (Max),A,117.38
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L2 Current (RMS),A,102.75
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Current (Min),A,135.88
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Current (Max),A,188.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,busbar,,L1 Current (RMS),A,157.25
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:40:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90835
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94107
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,22.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95257
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8945
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95825
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93753
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80746
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,7.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82028
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93225
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9093
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91003
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84781
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86313
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,N Current (Min),A,80.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,N Current (Max),A,112.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,195.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,192.25
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.06
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86981
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93863
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95547
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9238
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96487
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,48.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86947
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,13.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88724
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85965
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94415
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82162
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86361
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,N Current (Min),A,79.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,N Current (Max),A,108.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,180.25
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90991
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93429
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93722
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93747
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96484
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,27.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93295
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72033
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94409
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86056
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90234
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
