Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83099
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85275
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,N Current (Min),A,74.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,N Current (Max),A,108.25
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,184.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91568
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93552
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91226
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94522
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95911
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93292
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76165
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90231
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90719
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88998
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,N Current (Min),A,76.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,N Current (Max),A,114.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89111
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93997
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,33.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8931
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89407
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96023
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,67.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,45.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80755
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,14.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89868
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90445
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,N Current (Min),A,85.62
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,N Current (Max),A,130.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92276
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93826
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9046
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88293
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,41.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,72.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,52.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7593
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91366
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,15.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90665
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93445
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
