Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92255
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,N Current (Min),A,85.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,N Current (Max),A,144.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,185.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89035
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93924
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94385
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92822
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97757
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,31.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,82.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75546
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92145
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89767
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93793
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92013
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,N Current (Min),A,85.38
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,N Current (Max),A,133.88
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,220.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,175.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,189.5
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,257.25
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89718
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96216
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,41.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95062
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,33.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,63.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,46.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,72.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95206
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70074
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87234
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95135
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87854
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,N Current (Min),A,88.62
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,N Current (Max),A,139.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,203.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,214.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,262.88
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.44
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88128
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95746
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,29.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,20.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96017
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91312
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97366
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,32.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,54.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.44
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91727
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64099
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
