Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9621
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90353
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,N Current (Min),A,86.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,N Current (Max),A,132.25
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.88
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,187.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,252.5
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90076
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96664
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94559
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90597
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,43.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,89.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,73.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,129.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75604
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86996
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,8.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91577
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,N Current (Min),A,118.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,N Current (Max),A,163.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,261.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,235.38
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,304.5
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85742
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99026
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,55.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90811
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,61.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,89.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,75.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81308
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88785
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,7.12
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89612
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,N Current (Min),A,88.62
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,N Current (Max),A,176.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,181.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,238.75
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,260.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,317.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81286
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98154
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,47.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96704
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92224
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96954
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
