Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,73.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,47.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8219
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92139
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.906
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,67.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,N Current (Min),A,86.88
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,N Current (Max),A,122.5
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,265.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,222.75
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,270.62
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90719
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96381
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97723
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,49.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92432
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96573
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,34.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,46.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83874
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,99.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,74.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,N Current (Min),A,88.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,N Current (Max),A,155.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,311.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,247.25
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,209.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,260.88
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90979
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97382
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97946
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,36.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96234
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91998
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,35.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,59.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,45.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85986
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,84.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,N Current (Min),A,90.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,N Current (Max),A,146.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,179.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,290.25
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,249.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,199.88
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,268.5
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94382
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9848
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98163
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
