Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96933
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94089
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,111.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,72.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,152.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88867
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89761
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92108
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,76.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92731
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,N Current (Min),A,91.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,N Current (Max),A,192.75
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,281.25
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,223.5
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,346.88
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88034
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95767
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98556
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,34.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,39.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,98.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,67.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,78.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,123.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,168.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94562
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91131
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90265
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,47.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,103.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,84.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,N Current (Min),A,102.62
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,N Current (Max),A,196.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,185.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,311.25
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,246.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,373.38
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.31
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93588
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94778
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,N Current (Max),A,37.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,N Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92297
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97394
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (Max),A,74.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,55.62
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (Max),A,8.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,N Current (Min),A,95.38
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,N Current (Max),A,156.75
