Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (Min),A,188.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (Max),A,308.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (Max),A,232.88
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (Min),A,225.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (Max),A,292.75
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96286
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95581
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95532
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96442
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (Min),A,39.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (Max),A,67.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.88
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88122
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92471
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92517
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (Max),A,88.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,N Current (Min),A,96.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,N Current (Max),A,204.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (Min),A,253.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (Max),A,376.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (Min),A,174.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (Max),A,245.25
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (Min),A,212.75
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (Max),A,296.12
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91711
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99435
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97247
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,N Current (Max),A,52.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (Max),A,60.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,57.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89044
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (Max),A,14.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,N Current (Min),A,94.75
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,N Current (Max),A,170.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (Min),A,204.62
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (Max),A,301.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (Max),A,310.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (Min),A,240.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (Max),A,324.12
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9458
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95077
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97455
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,N Current (Max),A,40.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,N Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96365
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94336
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95157
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (Min),A,37.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,44.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9588
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87417
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9501
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (Max),A,78.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90439
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
