Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,N Current (Min),A,96.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,N Current (Max),A,141.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (Min),A,206.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (Max),A,290.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (Min),A,169.75
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (Max),A,289.25
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (Max),A,314.62
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91815
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94476
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95782
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96753
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (Max),A,73.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,57.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,59.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87759
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93457
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,50.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89499
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,N Current (Min),A,94.75
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,N Current (Max),A,153.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (Min),A,210.12
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (Max),A,291.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (Min),A,233.38
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (Max),A,317.25
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96265
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93982
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,N Current (Max),A,32.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,N Current (RMS),A,17.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98309
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (Min),A,36.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (Max),A,72.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,49.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,93.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88461
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88132
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91162
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,N Current (Min),A,101.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,N Current (Max),A,154.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (Max),A,265.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (Max),A,283.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (Min),A,267.75
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (Max),A,338.88
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94055
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95682
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98227
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96881
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9725
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (Min),A,37.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (Max),A,60.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.38
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (Max),A,96.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
