Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,N Current (Min),A,92.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,N Current (Max),A,160.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (Min),A,196.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (Max),A,327.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (Min),A,204.88
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (Max),A,304.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (Max),A,364.25
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94977
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97531
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,N Current (Max),A,40.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94836
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97748
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (Max),A,73.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,53.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96335
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91247
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9624
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (Max),A,77.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,N Current (Min),A,92.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,N Current (Max),A,146.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (Min),A,218.5
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (Max),A,295.25
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (Max),A,289.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (Max),A,335.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94443
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95447
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97794
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Current (Max),A,41.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,6,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9613
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,N Current (Max),A,85.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,N Current (RMS),A,55.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Current (Min),A,92.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Current (Max),A,149.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L3 Current (RMS),A,118.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Current (Min),A,58.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Current (Max),A,127.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L2 Current (RMS),A,86.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Current (Min),A,69.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Current (Max),A,120.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,5,L1 Current (RMS),A,95.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83658
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,N Current (Max),A,11.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,N Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Current (Max),A,14.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,N Current (Min),A,37.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,N Current (Max),A,84.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,N Current (RMS),A,57.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Current (Max),A,59.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Current (Max),A,54.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Current (Min),A,78.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Current (Max),A,131.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,N Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,N Current (Max),A,55.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,N Current (RMS),A,36.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Current (Max),A,98.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L3 Current (RMS),A,72.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Current (Min),A,47.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Current (Max),A,92.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L2 Current (RMS),A,66.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Current (Min),A,41.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Current (Max),A,105.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,2,L1 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,N Current (Max),A,14.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Current (Max),A,25.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Current (Max),A,37.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Current (Max),A,27.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Active Power,kW,66.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,N Current (Min),A,96.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,N Current (Max),A,171.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,N Current (RMS),A,127.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Current (Min),A,239.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Current (Max),A,318.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L3 Current (RMS),A,273.25
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Current (Min),A,195.12
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Current (Max),A,273.38
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L2 Current (RMS),A,231.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Current (Min),A,250.75
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Current (Max),A,358.88
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,busbar,,L1 Current (RMS),A,304.5
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:30:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96927
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95761
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95892
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (Min),A,39.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (Max),A,67.38
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.88
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.12
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88583
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
