Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (Max),A,63.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,N Current (Min),A,121.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,N Current (Max),A,261.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,159.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (Min),A,263.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (Max),A,349.75
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (Min),A,168.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (Max),A,251.5
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (Min),A,222.88
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (Max),A,446.25
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98102
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,N Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96313
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (Min),A,54.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (Max),A,150.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,92.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,121.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,140.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,217.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,167.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91354
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (Max),A,94.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,N Current (Min),A,132.5
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,N Current (Max),A,256.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,195.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (Min),A,254.25
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (Max),A,412.75
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (Max),A,285.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (Min),A,336.62
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (Max),A,473.12
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.38
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97415
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96875
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98306
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9714
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (Min),A,60.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (Max),A,135.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,90.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,115.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,132.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,226.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93329
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (Max),A,13.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91064
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,N Current (Min),A,103.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,N Current (Max),A,174.5
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (Min),A,242.75
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (Max),A,339.38
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (Min),A,213.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (Max),A,287.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (Min),A,277.12
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (Max),A,386.62
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92959
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95975
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97885
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97406
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (Min),A,57.62
