Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (Max),A,130.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,98.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,73.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,124.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,154.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,200.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93881
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92557
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89657
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90729
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,N Current (Min),A,109.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,N Current (Max),A,191.5
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (Min),A,232.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (Max),A,292.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (Min),A,214.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (Max),A,316.25
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (Min),A,287.75
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (Max),A,428.88
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.12
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95315
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97839
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,N Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (Min),A,41.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (Max),A,112.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,70.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,168.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,220.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93091
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (Max),A,86.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,N Current (Min),A,101.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,N Current (Max),A,178.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (Min),A,264.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (Max),A,366.62
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (Min),A,229.12
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (Max),A,436.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (Min),A,307.25
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (Max),A,435.38
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.88
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9881
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95602
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97522
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,N Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (Min),A,75.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (Max),A,162.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,109.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,136.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,236.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,184.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93088
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92685
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94913
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92154
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,N Current (Min),A,113.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,N Current (Max),A,220.75
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,155.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (Min),A,257.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (Max),A,343.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (Min),A,187.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (Max),A,296.38
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (Min),A,308.25
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (Max),A,433.62
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.88
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
