Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,N Current (Max),A,34.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (Min),A,37.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (Max),A,89.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,56.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,143.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,165.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93353
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (Max),A,73.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,N Current (Min),A,101.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,N Current (Max),A,162.62
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.25
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (Min),A,212.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (Max),A,278.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (Min),A,184.5
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (Max),A,337.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (Min),A,252.75
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (Max),A,360.12
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97498
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (Min),A,38.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (Max),A,110.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,68.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,79.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,148.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,203.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94232
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9151
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93082
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,N Current (Min),A,109.12
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,N Current (Max),A,182.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (Min),A,225.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (Max),A,327.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (Min),A,262.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (Max),A,363.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (Min),A,273.25
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (Max),A,424.88
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9574
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96039
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,N Current (Max),A,39.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98727
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (Min),A,56.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (Max),A,137.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,95.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,81.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,139.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,219.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,179.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94046
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93469
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,146.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94507
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93091
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,N Current (Min),A,102.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,N Current (Max),A,201.5
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.88
