Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (Max),A,346.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (Min),A,251.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (Max),A,353.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (Min),A,300.12
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (Max),A,430.25
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95108
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98727
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9758
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (Min),A,56.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (Max),A,109.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,83.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,80.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,76.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,110.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,123.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,193.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91348
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93262
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,N Current (Min),A,105.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,N Current (Max),A,152.38
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (Min),A,267.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (Max),A,350.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (Min),A,233.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (Max),A,337.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (Min),A,298.5
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (Max),A,382.62
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9443
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97702
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98395
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97415
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (Min),A,39.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (Max),A,95.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,55.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,75.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,177.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91931
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88489
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94928
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,N Current (Min),A,109.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,N Current (Max),A,171.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (Min),A,268.5
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (Max),A,405.12
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (Min),A,250.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (Max),A,356.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (Min),A,286.25
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (Max),A,413.62
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94766
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97882
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,N Current (Max),A,32.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,N Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97455
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (Min),A,41.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (Max),A,78.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,53.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,130.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86212
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (Max),A,102.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (Max),A,58.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
