Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,N Current (Min),A,104.88
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,N Current (Max),A,174.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (Min),A,273.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (Max),A,385.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (Min),A,237.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (Max),A,380.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (Min),A,273.25
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (Max),A,420.12
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9422
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96515
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,N Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,N Current (Max),A,26.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (Min),A,43.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (Max),A,95.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,66.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,183.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,163.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94211
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8678
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (Max),A,117.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,N Current (Min),A,115.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,N Current (Max),A,203.5
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (Min),A,274.88
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (Max),A,346.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (Min),A,263.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (Max),A,365.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (Min),A,333.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (Max),A,465.12
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.25
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94147
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98608
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97827
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,N Current (Max),A,26.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (Min),A,37.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (Max),A,86.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,56.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,161.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.88
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,85.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,152.88
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,176.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94638
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86368
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,N Current (Min),A,102.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,N Current (Max),A,162.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (Min),A,278.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (Max),A,376.12
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (Min),A,235.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (Max),A,366.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (Min),A,306.25
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (Max),A,410.38
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92163
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (Min),A,45.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (Max),A,89.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,65.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,149.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,75.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,121.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,177.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93768
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87048
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94693
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
