Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (Max),A,66.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,N Current (Min),A,108.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,N Current (Max),A,182.25
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (Min),A,233.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (Max),A,340.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (Min),A,215.12
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (Max),A,301.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (Min),A,312.62
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (Max),A,404.88
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92178
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (Min),A,41.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (Max),A,73.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,52.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,155.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,89.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,136.25
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,161.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.69
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93603
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (Max),A,94.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,N Current (Min),A,104.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,N Current (Max),A,162.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (Min),A,253.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (Max),A,392.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (Min),A,260.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (Max),A,393.75
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (Min),A,297.62
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (Max),A,407.38
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94046
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,N Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97183
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (Min),A,43.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (Max),A,117.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,75.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,193.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,114.62
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,192.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95212
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8862
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (Max),A,65.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (Max),A,110.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,167.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,N Current (Min),A,106.88
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,N Current (Max),A,220.38
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (Min),A,318.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (Max),A,435.25
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (Min),A,233.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (Max),A,380.12
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (Min),A,302.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (Max),A,444.75
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95541
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98087
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98297
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (Min),A,40.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (Max),A,106.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,70.62
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,139.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,176.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,180.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,196.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94553
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94305
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
