Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,N Current (Min),A,102.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,N Current (Max),A,188.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (Min),A,310.75
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (Max),A,436.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (Min),A,251.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (Max),A,364.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (Min),A,284.25
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (Max),A,449.5
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.62
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95138
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,N Current (Max),A,37.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (Min),A,40.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (Max),A,97.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,62.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,136.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,176.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,151.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,96.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,210.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91531
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,N Current (Min),A,101.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,N Current (Max),A,135.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.12
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (Min),A,307.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (Max),A,396.5
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (Min),A,252.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (Max),A,388.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (Min),A,278.75
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (Max),A,388.62
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94257
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98996
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9711
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (Max),A,82.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,53.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,168.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,159.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.94
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94314
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90829
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91519
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,N Current (Min),A,101.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,N Current (Max),A,141.5
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (Min),A,283.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (Max),A,373.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (Min),A,265.62
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (Max),A,369.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (Min),A,280.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (Max),A,389.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.88
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93051
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98923
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96133
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,47.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,84.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,78.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,140.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93783
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89841
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
