Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (Max),A,106.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,N Current (Min),A,100.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,N Current (Max),A,175.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (Min),A,240.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (Max),A,346.25
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (Min),A,217.62
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (Max),A,317.88
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (Min),A,247.38
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (Max),A,417.12
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95346
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,N Current (Max),A,23.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97629
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (Min),A,38.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (Max),A,78.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,138.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,69.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,134.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93906
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8837
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88315
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94733
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (Max),A,68.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,N Current (Min),A,98.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,N Current (Max),A,154.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (Min),A,254.5
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (Max),A,331.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (Min),A,199.12
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (Max),A,315.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (Min),A,240.88
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (Max),A,316.75
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93912
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95264
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98129
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97363
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98007
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (Max),A,70.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,50.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,107.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,140.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.87
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87518
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9252
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,N Current (Min),A,100.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,N Current (Max),A,157.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.38
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (Min),A,225.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (Max),A,294.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (Min),A,196.12
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (Max),A,276.25
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (Min),A,241.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (Max),A,344.75
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95898
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95392
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,N Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96866
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (Min),A,41.25
