Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (Max),A,78.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,58.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,84.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,91.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87668
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (Max),A,44.75
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90787
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,N Current (Min),A,93.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,N Current (Max),A,160.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (Min),A,233.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (Max),A,308.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (Min),A,237.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (Max),A,335.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93945
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99054
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96194
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98724
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (Min),A,40.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (Max),A,103.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,66.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.75
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,83.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,168.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,165.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88946
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93988
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89792
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,N Current (Min),A,94.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,N Current (Max),A,178.75
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (Max),A,271.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (Min),A,218.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (Max),A,308.88
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (Min),A,239.62
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (Max),A,337.25
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94699
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9671
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99362
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92218
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98355
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (Min),A,53.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (Max),A,116.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,79.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,107.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,161.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,164.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91568
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85965
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (Max),A,64.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8934
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,N Current (Min),A,99.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,N Current (Max),A,186.75
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (Min),A,249.38
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (Max),A,356.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (Min),A,260.88
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (Max),A,351.5
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94943
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95093
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,N Current (Min),A,10.25
