Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,N Current (Max),A,26.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,N Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L3 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Current (Max),A,27.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L2 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Current (Max),A,40.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,6,L1 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97296
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,N Current (Min),A,36.12
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,N Current (Max),A,85.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,N Current (RMS),A,50.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Current (Min),A,57.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Current (Max),A,120.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L3 Current (RMS),A,93.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Current (Min),A,77.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Current (Max),A,157.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L2 Current (RMS),A,111.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Current (Min),A,67.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Current (Max),A,119.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,5,L1 Current (RMS),A,96.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9306
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89264
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,N Current (Max),A,28.25
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,N Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Current (Min),A,14.25
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94876
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,N Current (Max),A,96.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,N Current (RMS),A,37.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Current (Min),A,34.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Current (Max),A,125.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Current (Min),A,34.12
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Current (Max),A,90.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L2 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Current (Min),A,28.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Current (Max),A,58.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,N Current (Max),A,68.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,N Current (RMS),A,40.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Current (Max),A,74.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Current (Min),A,37.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Current (Max),A,85.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L2 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Current (Min),A,53.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Current (Max),A,117.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,2,L1 Current (RMS),A,85.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,N Current (Min),A,49.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Current (Max),A,13.12
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,N Current (Min),A,92.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,N Current (Max),A,174.25
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,N Current (RMS),A,117.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Current (Min),A,182.25
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Current (Max),A,324.25
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L3 Current (RMS),A,236.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Current (Min),A,203.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Current (Max),A,351.88
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L2 Current (RMS),A,271.38
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Current (Min),A,238.62
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Current (Max),A,359.5
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,busbar,,L1 Current (RMS),A,289.75
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:30:04.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94794
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,N Current (Max),A,25.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97592
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (Min),A,35.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (Max),A,78.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,51.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,79.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,161.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93704
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (Min),A,38.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (Max),A,94.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73199
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,N Current (Min),A,86.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,N Current (Max),A,147.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (Min),A,204.25
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (Max),A,323.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (Max),A,334.88
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (Min),A,233.62
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (Max),A,307.12
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95682
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98035
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,N Current (Max),A,20.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93005
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (Min),A,38.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (Max),A,116.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,76.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,169.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85907
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (Max),A,66.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (Max),A,67.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8118
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,N Current (Min),A,91.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,N Current (Max),A,189.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
