Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (Max),A,280.12
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (Min),A,242.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (Max),A,353.88
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (Min),A,231.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (Max),A,349.38
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.948
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9675
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,N Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93649
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (Max),A,86.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,73.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,143.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95636
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76822
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90317
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,N Current (Min),A,109.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,N Current (Max),A,187.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.62
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (Min),A,237.12
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (Max),A,363.25
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (Min),A,219.88
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (Max),A,356.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92395
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97427
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9566
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,N Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96201
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97256
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (Min),A,33.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (Max),A,82.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,47.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,126.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,78.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,140.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94696
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85946
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88528
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,N Current (Min),A,88.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,N Current (Max),A,153.12
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.75
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (Min),A,158.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (Min),A,199.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (Max),A,323.25
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (Min),A,205.5
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (Max),A,316.88
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.06
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90185
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97211
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9592
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,N Current (Max),A,24.75
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (Max),A,65.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,129.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,125.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,130.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.94
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95102
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94369
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78408
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92801
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
