Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,N Current (Min),A,92.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,N Current (Max),A,145.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (Min),A,172.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (Max),A,249.12
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (Min),A,217.75
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (Max),A,291.5
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (Min),A,252.62
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (Max),A,352.88
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93164
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94253
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95065
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9668
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (Min),A,38.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (Max),A,101.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,64.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88067
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8938
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90954
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,N Current (Min),A,104.12
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,N Current (Max),A,211.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (Max),A,253.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (Min),A,277.5
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (Max),A,398.62
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96152
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97125
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94711
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (Max),A,77.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,48.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95929
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82489
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,N Current (Min),A,80.38
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,N Current (Max),A,128.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (Max),A,249.75
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (Max),A,253.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (Max),A,306.5
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92645
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91125
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,N Current (Max),A,32.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95151
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97403
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (Max),A,13.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
