Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89099
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89895
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,N Current (Min),A,78.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,N Current (Max),A,134.88
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (Max),A,268.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (Max),A,238.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (Max),A,281.38
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95273
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88385
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96948
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,N Current (Max),A,43.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Current (Max),A,52.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Current (Min),A,6.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Current (Max),A,29.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,6,L1 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96594
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,N Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,N Current (Max),A,61.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,N Current (RMS),A,37.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Current (Min),A,51.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Current (Max),A,113.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L3 Current (RMS),A,78.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Current (Min),A,52.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Current (Max),A,84.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L2 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Current (Min),A,66.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Current (Max),A,115.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,5,L1 Current (RMS),A,84.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9032
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,N Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91846
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,N Current (Max),A,54.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,N Current (RMS),A,30.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Current (Min),A,31.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Current (Max),A,70.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Current (Min),A,19.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Current (Max),A,45.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Current (Max),A,37.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,N Current (Max),A,74.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Current (Max),A,81.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Current (Min),A,33.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Current (Max),A,112.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L2 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Current (Min),A,23.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Current (Max),A,72.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76007
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,N Current (Min),A,41.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Current (Max),A,44.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,N Current (Min),A,79.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,N Current (Max),A,123.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,N Current (RMS),A,92.75
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Current (Min),A,187.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Current (Max),A,261.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L3 Current (RMS),A,222.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Current (Min),A,159.88
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Current (Max),A,260.62
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L2 Current (RMS),A,197.5
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Current (Min),A,150.12
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Current (Max),A,231.38
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,busbar,,L1 Current (RMS),A,196.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T16:00:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94907
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97775
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,N Current (Max),A,38.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96023
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95004
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97314
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (Min),A,31.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (Max),A,55.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,62.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95846
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90469
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (Max),A,11.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81997
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86072
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,N Current (Min),A,75.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,N Current (Max),A,123.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (Max),A,256.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.13
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88763
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97171
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97922
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,N Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9646
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96481
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96463
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (Max),A,58.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,55.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95636
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91308
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
