Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80502
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79879
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89108
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,N Current (Min),A,81.38
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,N Current (Max),A,124.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (Min),A,186.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (Max),A,266.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (Max),A,209.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (Max),A,264.25
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76727
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87198
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97427
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,N Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96463
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94668
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (Max),A,55.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95166
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90942
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94437
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.69
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84591
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77322
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82736
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,N Current (Min),A,77.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,N Current (Max),A,106.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (Max),A,250.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (Max),A,219.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-45.06
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84991
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95618
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95959
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96744
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97708
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,113.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75824
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89957
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86862
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,N Current (Min),A,81.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,N Current (Max),A,136.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (Max),A,258.5
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (Max),A,273.25
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90359
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9725
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96378
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,N Current (Max),A,32.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96307
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96487
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (Min),A,31.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (Max),A,56.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,40.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,104.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94226
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
