Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.69
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82855
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85705
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,N Current (Min),A,76.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,N Current (Max),A,134.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (Max),A,243.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (Max),A,246.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (Min),A,195.62
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (Max),A,285.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86126
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97617
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97327
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,N Current (Max),A,32.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (Max),A,61.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95743
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88412
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85382
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.901
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,N Current (Min),A,76.62
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,N Current (Max),A,116.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (Min),A,170.5
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (Max),A,251.25
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85949
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94925
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96805
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,N Current (Max),A,32.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (Max),A,57.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,71.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,118.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94903
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91485
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93457
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91684
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76284
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8486
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,N Current (Min),A,72.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,N Current (Max),A,121.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (Min),A,157.38
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (Max),A,252.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (Max),A,256.62
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.44
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98425
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,N Current (Max),A,44.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95697
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98306
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.75
