Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,84.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,142.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9585
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90631
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9169
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85556
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76812
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78497
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,N Current (Min),A,81.38
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,N Current (Max),A,144.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.25
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (Min),A,194.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (Max),A,297.75
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (Min),A,194.25
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (Max),A,277.25
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82281
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9613
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,N Current (Max),A,36.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Current (Max),A,36.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Current (Max),A,46.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,6,L1 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9639
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,N Current (Max),A,60.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,N Current (RMS),A,40.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Current (Min),A,58.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Current (Max),A,100.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L3 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Current (Min),A,62.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Current (Max),A,104.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L2 Current (RMS),A,84.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Current (Min),A,68.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Current (Max),A,126.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,5,L1 Current (RMS),A,101.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90921
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90835
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,N Current (Max),A,10.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,N Current (RMS),A,4.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Current (Max),A,9.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Current (Max),A,14.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Current (Max),A,11.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,N Current (Max),A,44.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,N Current (RMS),A,24.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Current (Min),A,34.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Current (Max),A,72.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Current (Min),A,47.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Current (Max),A,82.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Current (Min),A,41.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Current (Max),A,73.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,N Current (Max),A,34.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,N Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Current (Min),A,42.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Current (Max),A,66.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Current (Max),A,61.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Current (Min),A,33.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Current (Max),A,67.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.94
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92248
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92856
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7507
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,N Current (Min),A,25.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Current (Min),A,11.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Current (Max),A,30.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Current (Max),A,20.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,N Current (Min),A,75.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,N Current (Max),A,123.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,N Current (RMS),A,96.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Current (Min),A,163.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Current (Max),A,216.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L3 Current (RMS),A,184.25
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Current (Min),A,179.75
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Current (Max),A,294.88
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L2 Current (RMS),A,234.38
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Current (Min),A,205.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Current (Max),A,292.62
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,busbar,,L1 Current (RMS),A,243.12
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:30:01.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.87
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82629
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93158
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96292
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,N Current (Max),A,34.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,N Current (RMS),A,11.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97607
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (Min),A,29.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (Max),A,52.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,66.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,105.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91781
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91244
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8573
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64031
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,N Current (Min),A,72.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,N Current (Max),A,125.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (Min),A,211.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (Max),A,293.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (Max),A,255.75
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (Max),A,262.12
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89212
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94064
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95877
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,N Current (Max),A,28.5
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,N Current (RMS),A,12.38
