Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97415
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (Min),A,28.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (Max),A,62.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94357
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92306
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68328
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (Max),A,67.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,N Current (Min),A,73.88
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,N Current (Max),A,139.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (Max),A,283.25
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (Min),A,226.5
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (Max),A,320.5
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (Min),A,175.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (Max),A,256.12
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95441
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96957
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97186
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96909
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97363
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (Max),A,58.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,57.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,116.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,66.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,110.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86972
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,N Current (Min),A,72.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,N Current (Max),A,119.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (Max),A,271.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (Min),A,198.62
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80783
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8855
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (Max),A,65.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,61.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,78.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,130.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,73.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93405
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (Max),A,54.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90649
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,N Current (Min),A,72.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,N Current (Max),A,115.62
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.25
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (Min),A,174.75
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (Max),A,253.38
