Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (Max),A,263.88
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.69
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7283
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79892
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98157
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,N Current (Max),A,21.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97867
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (Max),A,72.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,107.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,137.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95764
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (Max),A,56.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90243
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,N Current (Min),A,70.88
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,N Current (Max),A,103.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (Max),A,256.62
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (Max),A,276.25
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (Min),A,179.75
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (Max),A,259.38
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74874
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90332
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95084
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,N Current (Max),A,31.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9617
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (Min),A,32.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (Max),A,79.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90741
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9216
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,N Current (Min),A,74.62
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,N Current (Max),A,129.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (Max),A,279.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-52.44
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.41927
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91904
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90585
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,N Current (Max),A,24.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94562
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,57.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,77.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,132.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
