Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,N Current (Min),A,73.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,N Current (Max),A,135.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (Max),A,300.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (Max),A,239.25
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (Max),A,273.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-70.81
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.41045
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84765
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95004
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,N Current (Max),A,26.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (Min),A,32.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (Max),A,75.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,50.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,113.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89749
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91635
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (Min),A,41.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (Max),A,79.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.69
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77713
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,N Current (Min),A,77.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,N Current (Max),A,139.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (Min),A,216.88
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (Max),A,288.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (Max),A,242.75
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.56
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.06
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.13
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75399
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86581
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95911
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,N Current (Max),A,37.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98532
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97287
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97125
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (Max),A,77.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,96.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83319
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91794
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (Max),A,87.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76651
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90433
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,N Current (Min),A,73.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,N Current (Max),A,130.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (Max),A,294.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (Max),A,226.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (Min),A,146.5
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (Max),A,237.62
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.56
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78824
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89776
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95465
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,N Current (Max),A,22.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96753
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97369
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (Min),A,31.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (Max),A,93.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,158.25
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85821
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93912
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
