Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80883
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94614
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,N Current (Min),A,71.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,N Current (Max),A,167.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (Min),A,190.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (Max),A,327.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (Max),A,244.88
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88043
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87469
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90564
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (Max),A,89.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,156.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87063
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77813
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89639
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,N Current (Min),A,72.88
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,N Current (Max),A,153.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (Min),A,208.38
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (Max),A,328.75
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (Min),A,168.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (Max),A,271.25
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89157
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83209
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92547
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,N Current (Max),A,29.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98712
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93817
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (Max),A,98.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,55.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,155.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94842
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92694
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (Max),A,17.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (Max),A,97.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90713
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80856
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93512
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,N Current (Min),A,82.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,N Current (Max),A,159.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (Min),A,218.62
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (Max),A,314.88
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84845
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91373
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96161
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,N Current (Max),A,18.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,N Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95505
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98105
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (Max),A,78.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,113.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95047
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.922
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86654
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (Max),A,17.5
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9602
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930665,Moat House Lane,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
